Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
