Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
