Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
