Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
