Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.36
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
774937,Belfry Road - Droitwich,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.26
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
