Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.1
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.13
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
