Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.29
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.09
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.39
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.43
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
774937,Belfry Road - Droitwich,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.16
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
774937,Belfry Road - Droitwich,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.19
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.67
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.81
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.03
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.03
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.97
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.45
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.47
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.04
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
774937,Belfry Road - Droitwich,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.59
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.38
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.45
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
774937,Belfry Road - Droitwich,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.96
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.6
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.68
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.14
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.55
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
774937,Belfry Road - Droitwich,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.14
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.02
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.02
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
774937,Belfry Road - Droitwich,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.06
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.61
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
