Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
774937,Belfry Road - Droitwich,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.09
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.86
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.05
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.18
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.73
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.48
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.61
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
774937,Belfry Road - Droitwich,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.21
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.55
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.87
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.08
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
774937,Belfry Road - Droitwich,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.69
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
774937,Belfry Road - Droitwich,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
