Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
