Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
