Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
