Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
774937,Belfry Road - Droitwich,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
