Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
774937,Belfry Road - Droitwich,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.29
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.54
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.62
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
774937,Belfry Road - Droitwich,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
774937,Belfry Road - Droitwich,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
774937,Belfry Road - Droitwich,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.41
