Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
774937,Belfry Road - Droitwich,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
774937,Belfry Road - Droitwich,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.19
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
774937,Belfry Road - Droitwich,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.59
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
774937,Belfry Road - Droitwich,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.98
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.68
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.68
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
774937,Belfry Road - Droitwich,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.16
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.51
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.62
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.73
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.17
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.25
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
774937,Belfry Road - Droitwich,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.69
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.13
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
