Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.29
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.03
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.29
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.06
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.37
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.5
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.23
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.58
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
774937,Belfry Road - Droitwich,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.33
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.29
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.5
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.77
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
774937,Belfry Road - Droitwich,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.29
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.03
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.49
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
774937,Belfry Road - Droitwich,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.27
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.11
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.59
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.75
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
774937,Belfry Road - Droitwich,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.7
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.32
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
774937,Belfry Road - Droitwich,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.8
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.11
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.12
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
