Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
