Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
