Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
