Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
