Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.78
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
