Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
