Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.75
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
