Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
774937,Belfry Road - Droitwich,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.45
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.07
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.62
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.22
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.71
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
