Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.3
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.52
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.02
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.83
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.15
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
774937,Belfry Road - Droitwich,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.26
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.59
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.79
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.48
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
774937,Belfry Road - Droitwich,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
774937,Belfry Road - Droitwich,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.75
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.41
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.4
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.31
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.43
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.5
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
774937,Belfry Road - Droitwich,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
