Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.08
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.67
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.27
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.34
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.2
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
774937,Belfry Road - Droitwich,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.18
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.58
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.22
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
774937,Belfry Road - Droitwich,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.95
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.54
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
774937,Belfry Road - Droitwich,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.45
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.6
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.91
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.18
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
774937,Belfry Road - Droitwich,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.61
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
