Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.2
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
