Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
774937,Belfry Road - Droitwich,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
