Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.8
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.25
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.19
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
