Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
