Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,15.6
