Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
