Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.67
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.47
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.26
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
774937,Belfry Road - Droitwich,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
774937,Belfry Road - Droitwich,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.51
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
774937,Belfry Road - Droitwich,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.27
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.99
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
774937,Belfry Road - Droitwich,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.55
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.65
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.01
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
774937,Belfry Road - Droitwich,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.37
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.35
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.59
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.41
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
