Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.24
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.43
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
774937,Belfry Road - Droitwich,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.18
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.31
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
774937,Belfry Road - Droitwich,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.96
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.73
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.85
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
774937,Belfry Road - Droitwich,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.19
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.49
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.92
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.44
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.3
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
774937,Belfry Road - Droitwich,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.96
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.74
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.8
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
774937,Belfry Road - Droitwich,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.7
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
774937,Belfry Road - Droitwich,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.42
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
774937,Belfry Road - Droitwich,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
