Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.46
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
