Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
