Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.73
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
774937,Belfry Road - Droitwich,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
