Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
