Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
