Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
