Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
