Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.19
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.99
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.83
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.59
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
