Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.99
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.97
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.59
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.04
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.46
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.94
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.03
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.75
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.43
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.17
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.52
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.99
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
774937,Belfry Road - Droitwich,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.04
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
774937,Belfry Road - Droitwich,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.54
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.92
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.81
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
774937,Belfry Road - Droitwich,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.09
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.8
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
774937,Belfry Road - Droitwich,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.79
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
774937,Belfry Road - Droitwich,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.89
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
