Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.59
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
774937,Belfry Road - Droitwich,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.57
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
774937,Belfry Road - Droitwich,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
