Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
