Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.43
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.65
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.57
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.39
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
