Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.44
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.25
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
774937,Belfry Road - Droitwich,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
