Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
