Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
