Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
