Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
