Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.66
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
774937,Belfry Road - Droitwich,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.22
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.2
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
