Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.99
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.28
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.74
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.61
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.03
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.42
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.96
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.56
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.17
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.01
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.53
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.46
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
