Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.03
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.64
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.06
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.92
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.46
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.72
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.41
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.71
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
774937,Belfry Road - Droitwich,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.53
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.69
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.56
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.22
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
774937,Belfry Road - Droitwich,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.83
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.97
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.76
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
774937,Belfry Road - Droitwich,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.88
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.61
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
774937,Belfry Road - Droitwich,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.34
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.7
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.13
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
774937,Belfry Road - Droitwich,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.62
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.03
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
774937,Belfry Road - Droitwich,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.61
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.18
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.01
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
774937,Belfry Road - Droitwich,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.46
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.72
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.26
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.34
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
