Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
774937,Belfry Road - Droitwich,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.73
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
774937,Belfry Road - Droitwich,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.97
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
