Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
