Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
774937,Belfry Road - Droitwich,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.52
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
774937,Belfry Road - Droitwich,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
