Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.63
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
