Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
