Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.95
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
774937,Belfry Road - Droitwich,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.55
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.15
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.37
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.61
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
