Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.51
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.46
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.64
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.44
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.65
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.42
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.91
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
774937,Belfry Road - Droitwich,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.27
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.36
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
774937,Belfry Road - Droitwich,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.16
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.44
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
774937,Belfry Road - Droitwich,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.67
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.21
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.42
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
774937,Belfry Road - Droitwich,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.91
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
774937,Belfry Road - Droitwich,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
