Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
774937,Belfry Road - Droitwich,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
