Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
