Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
774937,Belfry Road - Droitwich,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
