Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
774937,Belfry Road - Droitwich,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
